Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.86
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.18
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.22
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.06
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,292.3
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.91
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,20.7
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.48
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.31
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
536860,Cornwallis Way,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.15
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.63
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.02
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,291.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.06
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,20.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.62
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.24
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
536860,Cornwallis Way,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.4
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.44
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-69.6
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,292.5
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.09
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.07
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.95
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
536860,Cornwallis Way,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.55
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.87
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.73
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,293.0
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.74
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,21.4
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.89
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-53.37
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
536860,Cornwallis Way,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.31
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.49
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,292.2
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.04
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,21.6
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.35
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-51.97
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
536860,Cornwallis Way,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.34
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.29
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.38
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,291.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.15
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,21.8
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.4
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-49.6
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
536860,Cornwallis Way,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.13
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.11
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.44
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,292.1
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,22.0
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.45
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-52.8
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
536860,Cornwallis Way,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.55
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.89
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.38
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,292.2
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.16
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,22.2
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.9
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-52.42
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
536860,Cornwallis Way,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.78
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
