Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.22
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-69.35
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,291.8
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,22.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.03
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.88
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
536860,Cornwallis Way,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.07
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,39.4
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.13
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.24
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,292.0
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,22.6
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.77
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.79
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
536860,Cornwallis Way,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.27
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.77
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.09
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,291.6
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.77
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,22.8
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.75
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.62
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
536860,Cornwallis Way,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.38
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.34
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.76
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,293.2
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,22.9
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.99
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.47
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
536860,Cornwallis Way,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.85
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.26
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.81
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.09
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,293.5
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.56
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,23.1
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.63
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.23
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
536860,Cornwallis Way,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.3
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.26
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.5
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,58.4
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.78
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.59
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,292.5
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.63
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,23.2
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.94
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.34
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.12
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
536860,Cornwallis Way,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.5
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.25
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.07
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.17
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-69.13
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,291.2
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.6
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,23.4
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.46
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.33
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.48
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
536860,Cornwallis Way,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.55
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,60.6
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.26
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.04
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,291.5
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,23.6
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.34
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.57
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.81
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
536860,Cornwallis Way,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.27
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.7
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,290.9
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.79
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
