Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,23.7
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.84
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.08
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.4
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
536860,Cornwallis Way,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.06
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.25
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,61.2
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.53
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.49
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,290.1
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.85
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,23.9
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.21
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.78
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
536860,Cornwallis Way,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.36
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.29
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.35
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.06
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,293.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.7
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.9
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.98
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.88
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
536860,Cornwallis Way,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.6
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.74
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.65
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-70.7
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,294.6
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,24.0
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.74
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.31
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.04
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.11
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
536860,Cornwallis Way,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.65
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.98
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.82
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,50.8
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.44
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.93
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,61.2
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.13
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.21
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,293.2
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,24.2
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.6
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.74
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
536860,Cornwallis Way,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.76
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.67
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.08
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.12
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.23
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-71.06
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,295.4
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.72
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,24.3
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.29
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.78
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.44
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
536860,Cornwallis Way,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.67
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.53
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.27
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.12
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.85
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.74
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.24
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.51
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,293.8
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,24.4
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.46
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.8
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.93
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.4
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
536860,Cornwallis Way,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.7
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.45
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.74
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.98
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.49
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.94
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.78
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,291.6
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.31
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,24.5
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.53
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.77
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.41
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
536860,Cornwallis Way,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.93
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.86
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.85
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.29
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.2
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.07
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.44
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,290.4
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.33
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,24.6
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.4
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.92
