Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.95
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.36
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
536860,Cornwallis Way,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.29
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.58
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.71
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.85
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.69
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.42
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,290.4
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.15
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,24.6
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.96
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.22
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
536860,Cornwallis Way,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.06
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.39
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.7
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.39
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.07
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.11
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.71
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,288.5
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.68
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,24.8
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.79
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.19
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.33
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
536860,Cornwallis Way,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.38
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.48
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.81
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,51.4
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.98
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.29
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.55
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,287.3
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.31
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,24.8
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.23
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.08
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
536860,Cornwallis Way,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.41
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.88
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.7
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.4
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.41
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.88
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.57
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,287.6
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,24.8
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.48
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.78
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
536860,Cornwallis Way,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.01
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.67
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.24
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.41
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,287.5
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.11
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,24.8
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.52
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.12
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.8
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
536860,Cornwallis Way,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.75
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.08
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.32
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,287.0
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.19
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.56
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,24.7
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.78
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.04
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.6
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
536860,Cornwallis Way,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.38
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.26
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.5
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.41
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.09
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.48
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,287.2
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.66
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.35
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,24.6
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.1
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.15
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.49
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
536860,Cornwallis Way,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.83
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.38
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.05
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.05
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.99
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.14
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.98
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,288.8
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,24.6
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.72
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.29
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.04
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.15
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
536860,Cornwallis Way,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.61
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.73
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,48.4
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
