Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.64
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,69.3
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.9
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.02
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.98
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,288.9
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,24.5
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.32
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.45
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.79
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.49
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
536860,Cornwallis Way,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.24
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.47
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.48
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.8
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.63
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,287.9
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.8
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,24.3
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.86
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.09
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.34
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.2
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
536860,Cornwallis Way,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.45
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.19
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.62
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.7
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.93
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.77
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.54
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.68
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,287.6
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.68
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.17
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,24.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.9
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.83
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.68
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
536860,Cornwallis Way,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.62
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.77
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.7
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.28
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.02
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.52
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.5
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,286.7
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.52
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.7
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.34
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.77
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.97
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.62
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
536860,Cornwallis Way,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.64
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.74
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.44
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.8
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.87
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.53
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.47
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.27
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,286.3
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.6
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.13
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.6
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.11
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
536860,Cornwallis Way,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.82
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.08
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.86
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.34
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.31
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.61
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.8
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.28
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.5
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,286.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.5
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.49
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.98
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.14
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
536860,Cornwallis Way,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.32
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.17
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.41
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.79
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.17
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.83
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,288.3
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.53
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.3
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.39
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.67
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.39
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
536860,Cornwallis Way,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.57
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.23
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.04
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.56
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,69.1
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.7
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.27
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.79
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,288.4
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.92
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.0
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.55
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.43
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.16
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.67
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
536860,Cornwallis Way,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.15
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.93
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,57.8
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.82
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.96
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,121.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.3
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.39
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.99
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,289.0
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.23
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
