Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.39
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,22.9
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.07
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.19
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.39
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.38
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
536860,Cornwallis Way,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.87
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.74
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.15
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.32
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,290.4
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.99
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.9
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.76
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.71
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.69
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
536860,Cornwallis Way,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.23
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.79
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.77
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.31
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-70.24
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,293.3
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.11
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.64
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.9
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.76
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.34
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.21
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.08
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
536860,Cornwallis Way,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.2
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.63
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.07
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.46
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,294.2
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.91
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.8
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.88
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.04
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.51
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
536860,Cornwallis Way,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.53
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.64
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-70.01
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,293.7
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.08
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.81
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.7
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.53
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.04
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.96
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
536860,Cornwallis Way,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.78
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.54
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.5
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.35
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.47
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,293.4
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.23
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.92
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.6
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.83
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.28
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.17
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.34
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
536860,Cornwallis Way,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,61.5
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.52
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.89
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.77
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,294.2
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,22.4
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.93
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.01
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.6
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
536860,Cornwallis Way,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.46
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.26
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.87
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,293.9
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,22.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.45
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.91
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
536860,Cornwallis Way,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.11
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.25
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.41
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.22
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.17
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,291.9
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.91
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.49
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,22.1
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
