Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.93
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.93
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.97
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
536860,Cornwallis Way,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.96
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,51.1
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.83
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.9
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.92
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-69.47
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,292.2
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.66
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.0
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.97
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.23
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.62
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
536860,Cornwallis Way,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.99
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.29
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.55
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,292.6
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.8
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.97
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.46
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.24
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
536860,Cornwallis Way,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.39
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.28
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.69
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.73
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,292.7
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.62
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.6
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.24
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.08
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
536860,Cornwallis Way,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.32
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.19
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.76
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.53
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,288.7
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,21.5
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.18
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.09
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
536860,Cornwallis Way,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.59
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.08
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-67.5
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.0
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,21.5
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.87
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.36
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
536860,Cornwallis Way,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.8
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-67.16
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,284.2
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.28
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.29
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,21.5
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.78
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.4
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
536860,Cornwallis Way,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.56
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-67.28
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,284.2
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.5
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.8
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.78
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.28
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.11
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
536860,Cornwallis Way,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.63
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.59
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,287.5
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.38
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.98
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.68
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.87
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.69
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
536860,Cornwallis Way,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.28
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.64
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,43.9
