Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.77
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.2
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,288.7
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.4
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.7
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-59.21
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
536860,Cornwallis Way,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.84
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.81
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.34
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.1
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,288.4
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.45
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.3
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.66
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-65.12
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
536860,Cornwallis Way,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.83
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.96
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-1.46
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.35
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.78
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,287.5
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.14
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.8
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-62.19
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
536860,Cornwallis Way,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.68
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.69
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.19
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,286.0
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.25
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-56.25
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
536860,Cornwallis Way,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.46
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.2
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.22
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.57
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,287.2
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.47
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.52
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-53.72
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
536860,Cornwallis Way,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.81
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.9
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.12
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,286.0
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.0
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.37
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-57.35
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
536860,Cornwallis Way,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.04
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-67.84
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,285.5
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.33
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-47.83
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
536860,Cornwallis Way,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.51
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-67.44
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,284.7
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.44
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.63
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.32
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.34
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
536860,Cornwallis Way,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,56.9
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.13
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-67.62
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
