Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.3
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.02
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,20.9
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.27
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.8
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
536860,Cornwallis Way,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.52
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.41
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-67.46
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,284.6
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.21
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.47
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.75
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
536860,Cornwallis Way,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,40.3
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.39
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-67.27
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,284.2
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.02
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.6
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.25
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.59
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.95
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
536860,Cornwallis Way,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.79
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,58.5
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.81
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-66.98
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,283.6
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.72
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.73
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.47
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,61.24
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
536860,Cornwallis Way,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.58
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,65.5
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.98
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,289.6
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,22.77
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.7
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,23.13
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
536860,Cornwallis Way,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.3
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.96
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,289.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.16
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.59
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,22.78
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.62
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,23.14
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
536860,Cornwallis Way,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.57
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.04
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,287.8
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.0
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,22.62
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.8
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,22.97
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
536860,Cornwallis Way,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.63
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,287.4
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.0
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,22.66
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,5.8
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,23.0
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
536860,Cornwallis Way,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.38
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.8
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.07
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,289.7
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
