Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.9
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,22.89
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,5.3
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,23.24
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
536860,Cornwallis Way,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.35
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.44
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.16
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,290.0
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.16
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,22.95
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,5.17
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,23.3
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.9
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
536860,Cornwallis Way,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.31
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.76
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.03
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,290.1
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,20.7
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,23.1
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.22
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,23.43
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
536860,Cornwallis Way,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.6
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,50.2
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.08
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-71.52
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,298.9
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.98
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,25.3
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.83
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.34
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
536860,Cornwallis Way,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.58
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,47.1
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.62
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-71.26
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,297.8
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.55
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,25.4
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.3
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.26
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
536860,Cornwallis Way,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.79
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.78
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-71.52
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,298.2
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.85
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,25.5
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.92
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.52
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
536860,Cornwallis Way,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.25
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-71.45
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,297.5
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.03
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,25.6
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.9
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-55.2
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
536860,Cornwallis Way,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.82
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.91
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,295.9
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.17
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,25.8
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.71
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.25
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
536860,Cornwallis Way,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.76
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-70.93
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,296.0
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,26.0
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.57
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.2
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
536860,Cornwallis Way,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
