Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.22
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.87
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,295.5
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.02
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,26.1
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.2
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.0
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
536860,Cornwallis Way,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.19
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,29.1
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.99
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-70.45
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,294.3
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.1
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.5
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,26.2
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.07
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.01
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
536860,Cornwallis Way,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.85
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.56
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,294.6
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.12
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.49
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,26.4
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.95
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.79
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.29
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
536860,Cornwallis Way,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.91
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.61
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-71.3
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,296.4
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.53
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,26.5
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.72
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-52.55
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
536860,Cornwallis Way,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.77
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.64
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.33
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.86
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,295.3
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.32
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,26.6
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.5
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-50.67
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
536860,Cornwallis Way,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.22
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,46.8
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.31
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-70.56
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,294.7
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.22
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,26.7
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.91
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.0
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
536860,Cornwallis Way,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.78
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.11
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.3
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.14
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,293.7
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.35
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.83
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,26.8
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.75
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-47.09
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
536860,Cornwallis Way,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.47
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.62
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,62.3
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.2
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.63
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,292.3
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.79
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.12
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,26.9
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.19
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-46.39
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.1
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
536860,Cornwallis Way,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.41
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.56
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.31
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,57.2
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.55
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
