Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.91
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,294.4
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.0
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,26.9
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.28
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.09
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-51.65
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
536860,Cornwallis Way,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.33
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.94
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-70.18
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,292.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.59
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,27.0
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.01
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.38
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-49.14
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
536860,Cornwallis Way,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.97
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.59
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,291.3
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.48
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.99
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,27.1
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.32
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-44.61
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
536860,Cornwallis Way,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.63
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.16
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.12
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.27
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,290.1
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.11
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.44
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,27.1
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.95
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.47
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
536860,Cornwallis Way,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.57
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.52
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.44
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.18
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.22
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.68
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,288.4
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.05
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.77
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,27.1
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.72
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.95
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.93
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
536860,Cornwallis Way,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.78
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.91
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,56.6
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,59.8
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.28
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.29
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,289.3
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.86
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.46
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,27.1
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.22
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.81
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.86
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
536860,Cornwallis Way,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.43
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.92
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.11
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,83.3
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.7
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.92
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.87
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,288.2
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.69
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.24
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,27.1
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.33
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,70.81
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.29
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
536860,Cornwallis Way,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.16
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.09
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.48
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.9
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.01
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.32
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.05
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,286.2
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.03
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.25
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,27.1
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.42
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.37
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.98
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
536860,Cornwallis Way,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.58
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.12
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.09
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,58.3
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.24
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.53
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,289.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.84
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
