Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,27.0
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.75
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.02
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.39
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
536860,Cornwallis Way,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.89
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.11
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.7
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.84
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.16
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,71.9
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.07
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.61
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.09
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,288.0
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.55
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.54
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,26.9
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.62
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.78
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.25
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.45
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
536860,Cornwallis Way,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.86
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.64
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.33
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,81.5
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.7
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.77
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.6
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.74
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.66
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,287.4
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.5
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,26.9
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.42
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.49
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.71
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.2
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
536860,Cornwallis Way,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.72
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.1
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,74.4
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.6
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.57
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.26
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,286.3
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.99
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,26.8
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.98
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.46
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.39
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
536860,Cornwallis Way,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.66
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.88
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.44
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.78
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,79.6
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.81
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.58
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-67.93
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,285.1
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,26.8
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.37
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.24
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.51
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.88
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
536860,Cornwallis Way,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.31
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.83
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,77.9
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.1
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.47
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-67.91
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,285.5
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,26.8
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.05
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.35
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.78
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
536860,Cornwallis Way,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.97
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.97
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,62.1
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.55
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-67.74
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,285.2
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.57
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,26.8
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.54
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.15
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.18
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.97
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
536860,Cornwallis Way,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.58
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.99
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,53.7
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,59.8
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.72
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.75
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,287.4
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.58
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,26.7
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.27
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.86
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.24
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.38
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
536860,Cornwallis Way,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.09
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.1
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.21
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.9
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.34
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.03
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.17
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,290.3
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.67
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,26.7
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.92
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.13
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
