Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
536860,Cornwallis Way,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.81
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.52
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.97
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.4
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,286.3
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.39
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,26.6
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.56
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.61
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
536860,Cornwallis Way,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.8
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.99
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.68
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.11
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,59.7
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.64
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.71
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,286.7
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.68
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,26.6
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.46
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.19
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.48
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.06
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
536860,Cornwallis Way,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.05
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.91
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.55
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.72
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.76
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,287.0
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.6
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,26.5
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.23
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.62
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.96
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
536860,Cornwallis Way,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.12
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.73
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,42.3
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.5
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.52
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,286.3
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.31
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,26.4
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.75
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.91
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.84
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
536860,Cornwallis Way,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-5.03
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.68
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.66
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.07
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.83
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.6
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.14
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,285.7
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.92
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,75.5
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,26.2
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.28
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.14
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.67
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.5
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
536860,Cornwallis Way,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.81
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.45
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.1
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.8
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.54
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.64
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.3
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.9
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.38
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.11
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,26.1
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.66
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.94
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.48
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.53
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
536860,Cornwallis Way,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.52
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.06
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.63
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.8
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.48
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.54
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,87.0
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.28
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-67.2
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,283.6
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.2
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.06
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,25.9
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.83
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.93
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.72
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
536860,Cornwallis Way,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.61
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.97
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,69.6
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.36
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-67.23
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,283.7
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.58
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.75
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,25.8
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.55
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.46
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
536860,Cornwallis Way,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.89
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.98
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.9
