Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.27
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-67.56
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,284.7
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,25.7
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.83
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.94
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.48
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
536860,Cornwallis Way,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.91
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.72
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.4
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-67.79
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,285.2
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.85
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.51
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,25.6
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.35
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.61
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.98
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
536860,Cornwallis Way,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.52
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.55
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.13
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.6
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.36
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-67.66
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,285.1
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.87
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.38
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,25.6
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.47
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.27
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.12
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
536860,Cornwallis Way,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.05
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.23
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.91
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.02
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.38
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-67.74
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.0
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,25.5
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.23
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.26
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.08
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.32
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
536860,Cornwallis Way,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.15
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.18
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.19
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.89
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.87
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.82
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-67.78
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,284.8
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.18
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,25.4
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.45
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.94
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.55
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
536860,Cornwallis Way,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.21
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.74
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,81.0
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.42
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-67.39
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,283.9
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.76
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,25.3
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.72
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.35
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.39
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
536860,Cornwallis Way,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.75
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,72.2
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.75
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.02
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,285.3
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.69
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,25.2
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.81
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.65
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.89
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
536860,Cornwallis Way,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.35
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.85
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.75
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,66.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.7
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-67.9
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,285.0
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.81
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,25.1
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.1
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.7
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.21
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
536860,Cornwallis Way,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.84
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.59
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,77.7
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.08
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.75
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,286.7
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.38
536860,Cornwallis Way,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
