Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.79
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.75
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
536860,Cornwallis Way,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.04
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.97
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.95
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.85
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,286.8
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.5
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.3
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.41
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-49.76
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
536860,Cornwallis Way,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.42
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.81
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.71
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,286.9
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.64
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.2
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.96
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-50.34
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
536860,Cornwallis Way,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.62
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.69
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.77
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,287.2
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.71
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,24.1
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.29
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-53.17
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
536860,Cornwallis Way,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.42
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.29
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.82
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,287.3
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.78
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.4
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,24.1
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-58.51
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
536860,Cornwallis Way,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.69
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.61
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.87
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,287.4
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.42
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,24.0
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.34
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-53.79
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
536860,Cornwallis Way,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-2.52
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.41
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.54
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,286.6
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.9
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.52
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-61.27
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
536860,Cornwallis Way,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.15
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.32
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,286.1
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.85
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.8
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.07
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-58.99
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
536860,Cornwallis Way,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.72
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.88
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.71
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,286.7
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.4
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,23.7
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.2
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-60.02
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
536860,Cornwallis Way,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.89
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.34
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
