Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,62.2
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.83
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.42
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,286.2
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,23.6
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.12
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.59
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
536860,Cornwallis Way,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.94
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.47
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.0
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.2
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,285.6
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.83
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,23.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.47
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-52.26
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
536860,Cornwallis Way,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.88
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.26
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.02
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,285.3
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.28
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,81.3
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,23.4
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.81
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-50.58
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
536860,Cornwallis Way,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.91
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.86
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.09
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,285.7
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.5
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,23.4
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.39
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.99
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
536860,Cornwallis Way,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.76
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.42
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,46.4
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.87
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.34
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,286.2
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.82
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,23.2
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.13
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-63.61
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
536860,Cornwallis Way,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.6
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.79
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.41
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,286.4
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.24
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,23.1
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.58
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-61.35
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
536860,Cornwallis Way,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.87
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.25
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,286.3
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.9
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,23.0
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-55.14
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
536860,Cornwallis Way,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.95
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.9
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.06
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,285.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.2
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,22.9
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.88
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-55.59
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
536860,Cornwallis Way,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,50.4
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.84
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.17
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,286.2
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
