Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.32
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,22.8
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.2
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.53
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
536860,Cornwallis Way,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.7
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.78
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.82
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-67.81
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,285.2
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.98
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,22.8
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.47
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-55.14
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
536860,Cornwallis Way,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.21
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.0
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-67.04
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,283.4
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.24
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.7
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.8
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-52.47
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
536860,Cornwallis Way,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.47
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-66.06
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,281.8
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.24
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.6
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.3
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.39
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
536860,Cornwallis Way,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.58
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-66.39
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,282.3
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.12
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.5
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.55
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.93
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
536860,Cornwallis Way,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.96
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.21
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.13
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-66.55
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,282.5
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.1
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,59.9
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,22.4
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.56
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.64
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
536860,Cornwallis Way,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.27
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.85
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.7
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-66.43
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,282.6
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.11
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,55.3
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,22.3
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.13
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-55.99
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
536860,Cornwallis Way,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.75
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-66.4
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,282.4
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.69
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,22.3
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.16
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-53.03
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
536860,Cornwallis Way,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.93
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,47.3
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.73
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-66.79
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,283.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.05
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,22.3
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
