Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.12
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-56.22
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
536860,Cornwallis Way,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.3
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.65
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-66.66
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,283.4
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.14
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,22.3
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.46
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-51.36
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
536860,Cornwallis Way,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.42
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.77
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-67.23
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,284.7
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.03
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,22.2
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.79
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-56.81
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
536860,Cornwallis Way,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.97
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-3.62
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,66.8
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.39
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-67.67
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,287.1
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.84
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,21.9
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.78
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-53.37
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
536860,Cornwallis Way,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.76
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,65.8
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.11
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.47
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,292.4
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.48
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,21.7
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.66
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.74
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
536860,Cornwallis Way,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-2.18
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.27
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,100.8
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.38
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-70.04
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,294.2
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.38
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,21.4
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.37
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.43
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
536860,Cornwallis Way,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.49
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.87
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,96.8
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.65
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.55
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,296.3
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.76
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,48.0
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,21.1
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.98
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-43.66
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
536860,Cornwallis Way,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.88
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.2
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.44
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,90.5
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.5
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.97
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.91
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,295.4
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.59
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,20.8
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.54
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
536860,Cornwallis Way,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.64
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.16
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.96
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.05
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,295.8
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,20.5
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.32
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-54.55
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
536860,Cornwallis Way,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.15
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
