Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.82
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.7
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,292.9
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.41
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.69
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,20.3
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.18
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-50.41
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
536860,Cornwallis Way,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.91
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.88
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-67.79
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,290.7
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.02
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,19.9
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-45.85
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
536860,Cornwallis Way,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.16
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-67.94
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,291.6
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.1
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,19.6
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.61
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-47.62
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
536860,Cornwallis Way,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,55.8
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.86
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.5
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,293.7
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.68
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,19.3
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.79
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-48.48
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
536860,Cornwallis Way,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.77
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.7
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.72
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.16
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,295.1
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.7
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,19.0
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.99
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-47.89
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
536860,Cornwallis Way,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.66
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.21
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.99
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,297.3
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.87
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,18.6
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.04
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-48.51
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
536860,Cornwallis Way,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.07
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.6
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.13
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.72
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-70.7
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,299.3
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.25
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,18.2
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.14
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-54.1
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
536860,Cornwallis Way,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.28
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.58
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.83
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,301.1
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.14
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.38
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.9
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.33
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-57.81
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
536860,Cornwallis Way,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.98
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.45
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.53
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-71.27
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
