Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,303.3
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.28
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,17.5
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.42
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-51.93
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
536860,Cornwallis Way,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.32
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.47
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.71
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,302.1
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.34
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,17.1
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.29
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.48
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
536860,Cornwallis Way,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.76
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.1
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-70.26
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,300.6
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.16
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.6
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.71
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-46.52
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
536860,Cornwallis Way,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.42
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,54.0
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.82
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.63
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,298.8
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.86
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.8
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.2
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.59
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.78
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
536860,Cornwallis Way,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.28
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.58
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.49
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,298.3
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.58
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,15.9
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.95
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.49
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.99
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
536860,Cornwallis Way,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.5
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.6
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.54
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,298.0
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.23
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,15.6
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.12
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.65
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
536860,Cornwallis Way,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.53
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.68
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.65
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.66
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,298.2
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.07
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.11
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,15.5
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.37
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-49.78
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
536860,Cornwallis Way,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.54
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.04
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,298.8
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.51
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,15.4
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.37
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-40.75
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
536860,Cornwallis Way,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.41
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.4
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.91
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-70.39
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,299.4
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.78
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.27
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
