Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,15.3
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.04
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.94
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
536860,Cornwallis Way,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.08
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.16
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.29
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,298.9
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.23
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,15.2
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.03
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.15
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
536860,Cornwallis Way,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.16
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.53
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,295.1
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.26
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,15.2
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.73
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.59
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
536860,Cornwallis Way,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,43.8
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.47
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-68.96
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,295.4
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.46
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,15.2
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.27
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.24
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
536860,Cornwallis Way,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.5
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.4
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-68.88
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,294.7
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.63
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,15.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.55
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.04
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
536860,Cornwallis Way,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.01
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-69.29
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,294.3
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.91
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,15.3
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.39
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-44.57
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
536860,Cornwallis Way,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.63
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.81
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.89
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.78
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,294.9
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.16
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,15.5
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.42
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-40.54
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
536860,Cornwallis Way,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.73
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.46
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.01
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,295.0
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.49
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,15.5
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.4
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.08
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
536860,Cornwallis Way,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.86
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.83
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.87
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.31
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,293.3
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.05
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,15.7
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.82
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-46.69
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
536860,Cornwallis Way,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
536860,Cornwallis Way,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.18
536860,Cornwallis Way,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
