Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.18
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,295.0
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.89
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,17.1
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.9
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-50.71
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
536860,Cornwallis Way,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.48
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.22
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-70.11
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,295.4
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.89
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,17.2
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.02
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.21
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
536860,Cornwallis Way,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.2
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.92
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.47
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.81
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,296.6
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.82
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,17.4
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.71
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.85
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
536860,Cornwallis Way,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.67
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,40.9
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.67
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-70.77
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,296.1
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.69
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,17.5
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.13
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.77
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
536860,Cornwallis Way,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.87
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.12
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.75
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-70.71
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,296.5
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.66
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,17.7
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.36
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-41.61
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
536860,Cornwallis Way,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.68
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.78
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.78
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.09
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-70.65
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,296.6
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,17.8
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.98
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.43
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
536860,Cornwallis Way,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.63
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-70.68
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,296.2
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.84
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,18.0
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.86
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.13
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
536860,Cornwallis Way,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.83
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.15
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.76
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-70.54
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,296.2
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.82
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,18.2
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.4
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.8
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
536860,Cornwallis Way,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.48
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.5
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.37
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.08
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-70.21
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,295.9
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.74
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
