Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,18.3
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.56
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.8
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
536860,Cornwallis Way,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.82
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.41
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.74
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.74
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-70.07
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,295.1
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.86
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,18.5
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.62
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-42.97
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
536860,Cornwallis Way,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.8
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.25
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.88
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,294.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.83
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,18.7
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.94
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-48.24
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
536860,Cornwallis Way,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.99
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.21
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.72
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-70.03
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,294.4
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.85
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,18.8
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.75
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-48.17
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
536860,Cornwallis Way,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.46
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.39
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-69.88
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,294.0
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.79
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,19.0
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.04
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-46.15
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
536860,Cornwallis Way,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.45
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.08
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.2
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.37
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-69.67
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,293.7
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.73
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,19.2
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.35
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-45.86
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
536860,Cornwallis Way,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.42
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.52
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.03
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-69.59
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,294.1
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.67
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,19.4
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.44
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-46.91
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
536860,Cornwallis Way,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.63
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.33
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.9
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-69.6
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,294.3
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.05
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,19.5
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.76
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-48.64
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
536860,Cornwallis Way,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.54
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.17
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.72
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.64
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.92
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-69.29
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,293.3
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,19.7
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.75
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-43.49
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
