Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536860,Cornwallis Way,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.44
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.77
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.35
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.58
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-69.17
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,292.7
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.91
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,19.8
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.62
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-44.08
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
536860,Cornwallis Way,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.47
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.96
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.05
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.49
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-68.43
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,291.1
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.91
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,20.0
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.53
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.31
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
536860,Cornwallis Way,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.43
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.82
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.98
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.32
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.93
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-68.71
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,291.7
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.88
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,20.1
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.32
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.71
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
536860,Cornwallis Way,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.56
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.76
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,41.1
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.13
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-68.59
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,291.2
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.79
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,20.3
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.73
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.21
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
536860,Cornwallis Way,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.48
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.36
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.99
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.62
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-68.69
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,291.6
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.82
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,20.5
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.54
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.1
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
536860,Cornwallis Way,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
